Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.98
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.3
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.79
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.5
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.32
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.6
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.8
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.25
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
921824,Thurmaston Village G 48,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.12
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.86
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,278.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.38
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.31
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921824,Thurmaston Village G 48,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.46
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.29
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.93
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.81
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,279.2
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.7
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.98
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
921824,Thurmaston Village G 48,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.75
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.83
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,279.6
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.8
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.1
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.96
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
921824,Thurmaston Village G 48,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.98
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.37
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.28
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,278.3
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.9
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.44
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.93
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
921824,Thurmaston Village G 48,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.05
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.05
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,278.0
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.0
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.2
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
921824,Thurmaston Village G 48,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.06
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.36
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.28
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.1
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.64
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
