Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.1
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.5
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.35
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
921824,Thurmaston Village G 48,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.46
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.43
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,278.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.3
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.92
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.79
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921824,Thurmaston Village G 48,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.24
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.09
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.65
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,279.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.4
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.21
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.77
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
921824,Thurmaston Village G 48,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.33
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.39
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.45
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,278.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.82
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.5
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.33
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
921824,Thurmaston Village G 48,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.52
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.71
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.49
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,278.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.6
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.03
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
921824,Thurmaston Village G 48,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.73
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.26
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.72
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,278.6
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.7
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.29
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.68
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
921824,Thurmaston Village G 48,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.36
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.48
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,277.7
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.8
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.39
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
921824,Thurmaston Village G 48,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
