Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.64
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.55
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,277.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.9
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.5
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921824,Thurmaston Village G 48,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.56
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.39
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,279.4
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.86
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.0
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.34
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921824,Thurmaston Village G 48,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.89
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.64
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.07
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,279.1
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.59
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.2
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.03
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.11
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
921824,Thurmaston Village G 48,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.32
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.53
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,277.9
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.21
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.0
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
921824,Thurmaston Village G 48,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.2
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.42
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,277.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.15
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.91
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.27
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
921824,Thurmaston Village G 48,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.38
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.31
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.7
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.27
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,13.7
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.17
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.74
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
921824,Thurmaston Village G 48,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.43
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.72
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,279.5
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.17
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
