Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.26
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
921824,Thurmaston Village G 48,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.85
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.2
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,278.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.82
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.76
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.62
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
921824,Thurmaston Village G 48,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.5
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.37
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,276.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.46
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921824,Thurmaston Village G 48,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.67
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.61
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.19
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,275.9
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.58
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
921824,Thurmaston Village G 48,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.17
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.53
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.16
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.18
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,275.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.95
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.43
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
921824,Thurmaston Village G 48,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.08
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.23
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,278.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.92
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.95
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.25
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
921824,Thurmaston Village G 48,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.69
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-67.73
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,278.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.61
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.18
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.85
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
921824,Thurmaston Village G 48,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
