Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.89
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.3
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,277.1
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.04
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.97
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.83
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
921824,Thurmaston Village G 48,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.53
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.21
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-67.7
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,277.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.58
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.21
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.7
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
921824,Thurmaston Village G 48,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.86
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.0
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.7
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.56
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921824,Thurmaston Village G 48,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.53
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.32
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.83
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.53
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.36
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.68
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.38
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.63
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.0
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
921824,Thurmaston Village G 48,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.27
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.13
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.47
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.56
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,274.9
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.32
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.17
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
921824,Thurmaston Village G 48,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.96
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.44
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,275.4
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
