Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.3
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.03
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
921824,Thurmaston Village G 48,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.64
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.64
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.93
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,277.8
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.14
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.13
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.01
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.16
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
921824,Thurmaston Village G 48,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.42
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.37
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.92
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,277.2
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.58
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.13
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.21
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.27
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
921824,Thurmaston Village G 48,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.73
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.18
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.24
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,275.4
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.52
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.3
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.51
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
921824,Thurmaston Village G 48,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.72
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.96
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.48
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.43
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.96
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
921824,Thurmaston Village G 48,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.04
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-21.62
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.16
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.91
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.68
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.32
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.2
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.1
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.18
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
921824,Thurmaston Village G 48,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-21.58
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.7
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,267.0
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.16
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
921824,Thurmaston Village G 48,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.22
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-21.21
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.91
