Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.45
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.11
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.89
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.77
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.4
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.32
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.28
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.42
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
921824,Thurmaston Village G 48,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.46
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-21.36
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.07
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.78
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.48
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.96
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.5
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.29
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
921824,Thurmaston Village G 48,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.42
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.63
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.93
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,259.8
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.45
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.01
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.49
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,84.1
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.7
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.71
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
921824,Thurmaston Village G 48,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.66
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.06
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.54
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.86
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.56
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.58
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.28
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,257.7
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.95
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.02
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.59
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.7
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.9
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.45
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
921824,Thurmaston Village G 48,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.43
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.93
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.5
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.84
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.12
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,256.1
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.54
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.81
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.51
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.34
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,120.0
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.0
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.33
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
921824,Thurmaston Village G 48,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.69
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.01
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.88
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.13
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.42
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,255.2
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.67
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.74
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,110.4
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.2
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
921824,Thurmaston Village G 48,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.87
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.86
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.38
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-60.27
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,254.9
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.25
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.81
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
