Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.09
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
921824,Thurmaston Village G 48,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.58
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.66
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.18
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.74
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.41
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,254.5
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.46
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.6
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.77
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.62
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
921824,Thurmaston Village G 48,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,26.64
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.69
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.69
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.33
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.57
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,255.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.23
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.02
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.79
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.56
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.7
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.15
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,27.18
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.12
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.65
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.41
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.02
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,253.4
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.75
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.35
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.86
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.04
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.6
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.7
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.94
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.52
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,26.53
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.49
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.93
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.16
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,253.7
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.07
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.7
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,96.9
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.8
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
921824,Thurmaston Village G 48,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,25.74
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.08
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.5
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.09
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.5
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,254.3
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.72
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.14
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.74
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.26
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.58
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,27.36
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.43
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.1
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-59.35
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,252.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.25
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.1
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.29
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.44
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
921824,Thurmaston Village G 48,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,27.44
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.69
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,30.75
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.99
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-59.68
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,253.2
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
