Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.27
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.28
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.07
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.6
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.23
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.34
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
921824,Thurmaston Village G 48,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.15
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,28.88
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.91
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.04
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,254.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.79
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.83
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.8
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.8
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.14
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.37
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
921824,Thurmaston Village G 48,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.61
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.11
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,25.31
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.89
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,37.39
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.9
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.79
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.26
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,254.7
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.24
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.51
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.75
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.82
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
921824,Thurmaston Village G 48,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,24.62
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,42.76
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,178.4
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.79
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.18
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,254.5
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.41
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.81
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.24
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.68
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.71
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.05
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,24.34
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.56
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,39.05
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.0
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.39
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.03
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,254.4
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.32
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.77
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.69
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.51
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.18
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.66
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,37.61
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,155.8
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.24
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-60.26
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,255.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.08
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.4
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.73
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.29
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.05
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,23.66
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,36.9
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.9
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.93
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.53
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,256.1
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.56
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.78
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.2
