Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.7
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,22.77
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.64
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,40.13
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,71.5
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,165.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.18
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.74
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,257.1
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.67
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.57
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.95
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.26
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.04
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.21
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,38.76
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.1
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.24
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.01
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,257.7
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.33
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.73
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.42
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.8
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.68
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
921824,Thurmaston Village G 48,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.34
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.39
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,39.5
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,163.4
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.24
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.84
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,257.6
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.49
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.08
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.28
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.39
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
921824,Thurmaston Village G 48,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,20.82
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.97
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,45.22
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,187.5
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.27
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.49
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,257.1
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.95
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.39
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.97
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.7
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.58
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.39
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.26
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.57
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,41.88
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,83.2
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,173.0
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.66
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-60.38
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,256.8
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.09
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.19
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.1
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.78
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.61
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
921824,Thurmaston Village G 48,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.87
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,39.48
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.0
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.62
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.66
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,257.4
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.28
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.39
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.3
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.55
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.57
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,23.74
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,41.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.4
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.72
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.68
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,257.8
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.01
