Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.64
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.7
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.73
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.17
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,86.79
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.72
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.67
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,38.83
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.5
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.65
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.44
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,259.2
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.86
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.21
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.96
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.4
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.51
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.4
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.24
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.15
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.91
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,39.37
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.96
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.21
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.3
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.58
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.49
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.64
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.68
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.55
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.7
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.41
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.5
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,19.0
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.45
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.21
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,28.06
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.53
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,38.37
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.15
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.06
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,258.4
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.51
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.92
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.8
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.95
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.02
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.54
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.17
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,143.0
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.76
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,97.72
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.55
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.29
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.48
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.14
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,39.78
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,71.5
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.99
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.98
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,260.9
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.03
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.57
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.73
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.01
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.37
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.76
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,155.3
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.4
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.75
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.48
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,27.31
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,41.3
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.3
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.78
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.14
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.56
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.9
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.21
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.7
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.24
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.0
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.03
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.29
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,97.62
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
921824,Thurmaston Village G 48,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.58
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,27.0
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,45.33
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,189.6
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.09
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.4
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,263.5
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.81
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.49
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.92
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.3
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.92
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.05
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.1
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.0
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
