Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.22
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.67
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.17
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,25.94
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,45.09
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,188.9
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.93
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.0
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,265.8
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.41
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.11
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.99
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.1
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.87
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.4
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.7
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.06
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.85
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.15
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
921824,Thurmaston Village G 48,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,27.59
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,42.76
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.4
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.67
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.09
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,265.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.93
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.35
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.52
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.1
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.7
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.95
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.61
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,96.61
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
921824,Thurmaston Village G 48,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.04
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,29.65
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.36
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,40.92
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,170.3
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.04
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.77
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,265.2
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.17
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.96
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.87
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.27
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.18
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.87
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,172.1
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.5
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,100.3
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,101.19
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
921824,Thurmaston Village G 48,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,26.27
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,40.25
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,167.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.15
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.84
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.96
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.39
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.25
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.35
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.95
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,156.7
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.0
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.42
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.36
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.76
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.19
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,39.52
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.3
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.99
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.35
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.95
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.7
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.77
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.65
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.66
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.82
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.01
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.3
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,158.7
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.93
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.92
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,25.7
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,41.78
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,172.4
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.89
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.66
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.06
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.96
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,160.2
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.7
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.47
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,97.33
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
921824,Thurmaston Village G 48,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.96
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,26.82
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,19.87
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,44.6
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,185.8
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.39
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.05
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.4
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.76
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.54
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.63
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
