Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.69
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.1
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.5
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.97
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.93
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
921824,Thurmaston Village G 48,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,27.89
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.63
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,44.7
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,185.8
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.57
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.34
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,268.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.08
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.56
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.34
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.38
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.6
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.34
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.09
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921824,Thurmaston Village G 48,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.55
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,25.32
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.9
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,46.5
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,193.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.48
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.63
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.17
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.47
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.29
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.81
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.52
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.82
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,137.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.97
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.77
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
921824,Thurmaston Village G 48,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.07
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,23.83
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.09
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,43.21
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,80.0
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,180.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.91
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.32
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,271.5
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.22
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.45
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.46
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.68
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.67
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.3
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.55
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.59
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
921824,Thurmaston Village G 48,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.87
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,24.01
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.74
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,43.75
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.14
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.41
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.78
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,109.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.38
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.66
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,151.7
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.7
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.29
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.97
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.22
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.81
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,47.0
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,98.6
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,195.9
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.76
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.56
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.61
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.4
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.89
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,113.8
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.64
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.59
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.12
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.7
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.7
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.5
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.96
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.79
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
921824,Thurmaston Village G 48,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.6
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.22
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.11
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,45.54
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,96.2
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,190.3
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.1
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.87
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,271.0
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.59
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.02
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.71
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.75
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.44
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.76
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.78
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,145.3
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.5
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.5
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
921824,Thurmaston Village G 48,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.9
