Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.43
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,148.9
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.3
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.6
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.0
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.25
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,100.15
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,23.08
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.65
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,45.51
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,188.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.58
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.69
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,254.5
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.63
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.31
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.86
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.01
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.21
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.32
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.34
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.9
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.8
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.43
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.69
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.85
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.86
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,43.45
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.64
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.35
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,256.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.09
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.68
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.75
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.96
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.81
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.98
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.15
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.11
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.6
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.0
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.69
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.76
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,22.1
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,49.14
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,108.5
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,203.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.62
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.92
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,255.6
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.43
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.97
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.65
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.66
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.24
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.9
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.67
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.64
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.86
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.02
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.42
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,146.8
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.3
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.6
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.38
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,105.64
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,22.97
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,48.71
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,201.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.15
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.74
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,255.9
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.22
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.53
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.47
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,83.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.05
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.99
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.77
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.92
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,103.3
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,23.43
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,45.72
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,95.6
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,188.1
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.2
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.53
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,257.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.59
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.29
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.84
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.32
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.2
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.96
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.96
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,25.76
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,47.07
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,96.1
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,193.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.33
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.86
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.52
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.22
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.73
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.44
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.27
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,7.0
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.23
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
