Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.62
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,49.66
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,116.7
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,205.1
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.41
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.12
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,260.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.58
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.12
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.53
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.54
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.79
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.82
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.8
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,98.49
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.2
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,44.72
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,95.5
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.06
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.14
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,260.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.69
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.2
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.31
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.19
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.89
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.58
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.3
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.74
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.01
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,42.91
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,92.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,177.4
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.23
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.87
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.7
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.78
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.23
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.37
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.17
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.86
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.0
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.7
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.6
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,92.64
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.65
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.88
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,36.41
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.03
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.07
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,265.0
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.38
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.82
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.71
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.6
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.03
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
921824,Thurmaston Village G 48,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.61
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.05
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,36.92
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,86.5
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.45
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,265.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.26
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.01
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.02
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.6
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.22
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.37
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.79
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
921824,Thurmaston Village G 48,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.78
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,27.11
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.53
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.12
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,266.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.37
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
921824,Thurmaston Village G 48,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.82
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,30.57
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.01
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.17
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.4
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.57
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
