Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.49
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
921824,Thurmaston Village G 48,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,30.98
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.79
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.83
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.0
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.88
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
921824,Thurmaston Village G 48,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.85
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.86
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,20.81
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.56
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.68
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.2
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.99
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
921824,Thurmaston Village G 48,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,21.35
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.69
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.64
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.3
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.8
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.21
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
921824,Thurmaston Village G 48,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.14
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.72
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.22
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.14
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.89
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
921824,Thurmaston Village G 48,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.09
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.08
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.98
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.2
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.6
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.64
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
921824,Thurmaston Village G 48,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.95
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.29
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.99
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.63
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
921824,Thurmaston Village G 48,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.82
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
