Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.44
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.06
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.81
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,6.6
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.53
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
921824,Thurmaston Village G 48,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.25
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.96
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.08
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.04
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.0
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.7
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.31
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
921824,Thurmaston Village G 48,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.11
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.22
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.99
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.18
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,270.2
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.07
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.8
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.46
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921824,Thurmaston Village G 48,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.04
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.24
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.63
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.41
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
921824,Thurmaston Village G 48,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.45
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.05
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.52
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.39
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.49
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,272.6
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.9
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.74
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
921824,Thurmaston Village G 48,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.3
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.43
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.32
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.46
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.36
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,272.3
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.9
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.15
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
921824,Thurmaston Village G 48,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.29
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.37
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.4
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.77
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
