Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.0
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.13
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.82
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921824,Thurmaston Village G 48,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.36
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.22
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.71
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.2
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.1
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.11
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.14
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
921824,Thurmaston Village G 48,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.32
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.46
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.62
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.82
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.1
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.65
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
921824,Thurmaston Village G 48,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.18
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.85
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.89
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.54
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.6
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.46
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.1
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.59
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921824,Thurmaston Village G 48,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.45
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.58
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,272.6
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.94
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
921824,Thurmaston Village G 48,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.27
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.56
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.48
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.57
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,272.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.95
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.2
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.71
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.09
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921824,Thurmaston Village G 48,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.18
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.53
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.9
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.3
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.14
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.31
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
921824,Thurmaston Village G 48,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
