Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.83
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.3
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,274.0
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,7.3
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.28
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921824,Thurmaston Village G 48,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.46
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.74
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.6
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-67.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.8
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,7.4
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.11
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.82
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
921824,Thurmaston Village G 48,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.42
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.98
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.36
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-67.09
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.71
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.5
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.66
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
921824,Thurmaston Village G 48,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.45
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.92
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.6
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.99
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.6
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.17
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.82
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
921824,Thurmaston Village G 48,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.39
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-67.06
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,7.7
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.58
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921824,Thurmaston Village G 48,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.89
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.86
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,273.2
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,7.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.43
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
921824,Thurmaston Village G 48,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.86
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.26
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-67.01
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.7
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
