Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.0
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.43
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.17
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
921824,Thurmaston Village G 48,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.3
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.0
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.91
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-44.66
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
921824,Thurmaston Village G 48,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.25
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.49
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.04
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.66
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.54
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.1
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.1
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.3
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921824,Thurmaston Village G 48,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.52
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.09
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-66.43
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,271.9
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.4
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.39
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.53
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921824,Thurmaston Village G 48,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.51
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.94
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.68
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,272.8
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.5
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.55
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.98
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
921824,Thurmaston Village G 48,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.1
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.26
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.2
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.62
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.6
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.37
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.61
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
921824,Thurmaston Village G 48,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.27
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.33
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.83
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,272.8
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.7
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.17
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.33
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
921824,Thurmaston Village G 48,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.98
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.63
