Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.8
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.74
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.52
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
921824,Thurmaston Village G 48,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.16
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.16
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.7
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.9
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.49
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
921824,Thurmaston Village G 48,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.85
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.82
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,271.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,9.1
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.49
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.69
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
921824,Thurmaston Village G 48,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.18
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-66.05
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.2
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.59
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
921824,Thurmaston Village G 48,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.4
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.01
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-66.27
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,272.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.3
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.82
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.54
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
921824,Thurmaston Village G 48,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.18
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.5
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-66.19
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,271.7
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.4
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.42
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.27
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
921824,Thurmaston Village G 48,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.31
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-66.62
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,273.3
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
