Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,9.5
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.9
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
921824,Thurmaston Village G 48,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.98
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-9.91
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.06
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,261.3
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.33
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
921824,Thurmaston Village G 48,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.24
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.99
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.6
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.52
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
921824,Thurmaston Village G 48,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-9.64
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.6
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,253.3
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.6
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.78
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
921824,Thurmaston Village G 48,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.61
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.44
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.33
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,252.8
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.6
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.46
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
921824,Thurmaston Village G 48,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.46
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.2
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.63
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,254.6
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.7
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.09
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921824,Thurmaston Village G 48,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.8
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-10.84
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.68
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,255.2
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.8
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.1
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
921824,Thurmaston Village G 48,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.11
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.97
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,256.3
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
