Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.9
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
921824,Thurmaston Village G 48,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.34
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.05
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.16
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,253.6
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.63
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,20.0
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
921824,Thurmaston Village G 48,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.23
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.53
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.64
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.62
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,255.8
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,20.0
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.48
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
921824,Thurmaston Village G 48,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.07
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.31
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.52
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,256.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.9
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,20.1
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.92
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
921824,Thurmaston Village G 48,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.26
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.13
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.96
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,254.9
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,20.2
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.05
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
921824,Thurmaston Village G 48,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.2
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.21
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.73
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,254.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.2
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.74
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.63
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
921824,Thurmaston Village G 48,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.43
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.0
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.08
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.9
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.4
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
