Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.47
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.49
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
921824,Thurmaston Village G 48,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.37
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.07
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.01
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,259.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.5
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.4
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
921824,Thurmaston Village G 48,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.33
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.07
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.85
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,260.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.27
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.6
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.1
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
921824,Thurmaston Village G 48,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.34
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.46
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.8
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.79
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
921824,Thurmaston Village G 48,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.7
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.45
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.23
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
921824,Thurmaston Village G 48,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.97
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.84
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,260.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.41
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,21.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.88
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921824,Thurmaston Village G 48,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.26
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.16
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,257.0
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.92
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.87
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,21.1
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.37
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
921824,Thurmaston Village G 48,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.24
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.99
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.05
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,256.8
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.8
