Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,21.2
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.9
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
921824,Thurmaston Village G 48,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.28
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.97
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,258.6
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.76
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.66
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,21.3
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.28
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
921824,Thurmaston Village G 48,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.02
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.95
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,258.4
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,21.4
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.01
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921824,Thurmaston Village G 48,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.84
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,255.8
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.49
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.03
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.51
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,21.4
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.74
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
921824,Thurmaston Village G 48,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.19
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.56
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,258.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.55
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,21.5
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.89
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
921824,Thurmaston Village G 48,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.37
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.43
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.08
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,21.6
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.03
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
921824,Thurmaston Village G 48,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.95
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.63
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,256.4
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.01
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,21.6
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
