Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
921824,Thurmaston Village G 48,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.81
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.97
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.97
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,258.0
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,21.8
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.32
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.01
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
921824,Thurmaston Village G 48,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.36
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.03
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.35
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,258.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.72
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,21.9
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.6
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
921824,Thurmaston Village G 48,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.72
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.13
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,258.4
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
921824,Thurmaston Village G 48,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.89
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.13
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,259.7
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.83
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.1
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
921824,Thurmaston Village G 48,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.12
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.79
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.57
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.5
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.91
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.92
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
921824,Thurmaston Village G 48,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.63
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.84
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.28
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,257.5
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.52
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.3
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.86
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
921824,Thurmaston Village G 48,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.39
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.31
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,257.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.97
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.3
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.24
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
