Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,22.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.47
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
921824,Thurmaston Village G 48,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.49
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.45
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.03
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.46
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,255.0
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.89
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.46
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
921824,Thurmaston Village G 48,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.56
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.12
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,254.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.76
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.04
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,22.6
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
921824,Thurmaston Village G 48,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.45
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.48
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.29
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,253.2
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.25
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.61
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.6
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,22.9
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.54
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
921824,Thurmaston Village G 48,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.95
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.58
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.97
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.64
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,254.0
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.09
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.25
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,23.0
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
921824,Thurmaston Village G 48,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.22
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.99
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.42
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,253.2
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,23.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
921824,Thurmaston Village G 48,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.28
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.65
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.48
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,250.5
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.15
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,23.2
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.82
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.2
