Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
921824,Thurmaston Village G 48,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.01
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.62
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-58.76
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,246.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.05
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,23.3
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.5
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.57
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.88
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.66
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-58.43
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,245.1
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.2
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.03
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.88
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.33
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,23.2
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
921824,Thurmaston Village G 48,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.16
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.91
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.3
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.63
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-58.1
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,243.8
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.79
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.6
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.18
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.62
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.2
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921824,Thurmaston Village G 48,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.84
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.89
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.8
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-57.74
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,241.8
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.63
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.39
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,23.3
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.63
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.99
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.41
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.49
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-57.51
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,241.2
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.69
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.92
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.4
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.34
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.06
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.77
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-56.85
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,238.7
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.98
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.88
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.49
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.74
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.62
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.62
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.25
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.88
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-55.95
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,234.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.71
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.65
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.9
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.12
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.74
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
