Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,23.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.26
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.94
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,27.73
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.33
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.26
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.7
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.99
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-55.72
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,233.9
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.82
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.03
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.44
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.3
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.16
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.6
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.22
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.22
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.99
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,38.76
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,165.4
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.17
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-56.59
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,236.3
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.59
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.46
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.22
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.35
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.26
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.86
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.04
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,27.74
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.07
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,37.33
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.62
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-56.9
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,238.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.39
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.11
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.33
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.57
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.78
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,147.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.37
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,23.3
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.38
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.85
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
921824,Thurmaston Village G 48,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.58
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.49
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,27.6
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.34
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,39.06
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,167.8
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.24
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-57.46
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,240.6
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.45
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.4
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.41
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.06
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.57
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.81
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.47
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.27
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,34.58
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.37
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-57.76
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,241.3
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.07
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.47
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.34
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.73
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.84
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.14
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.36
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,26.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,31.22
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.17
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-57.22
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,239.0
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.08
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.62
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,23.5
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.6
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.28
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
