Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.9
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,27.32
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,30.84
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.15
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-56.52
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,236.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.21
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.85
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.56
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.61
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.7
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.13
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,23.5
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.64
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.57
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,22.1
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,42.6
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,180.3
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.84
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-56.6
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,236.6
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.63
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.24
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.66
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.9
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.82
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.76
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.66
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.23
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,42.67
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,83.0
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,180.0
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.75
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-56.1
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,235.4
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.82
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.02
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.55
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.4
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.08
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.4
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,23.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.29
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.86
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.97
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,23.24
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,38.08
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.5
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.08
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-55.65
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,234.0
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.72
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.47
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.79
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.09
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.33
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.29
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,41.09
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,172.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-56.13
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,234.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.28
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.54
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.17
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.13
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.76
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.59
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.52
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.61
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.09
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,38.75
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,164.3
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.88
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-55.84
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,233.7
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.88
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.35
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.33
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.57
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,23.4
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.33
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.46
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.29
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.19
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.63
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,38.1
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.95
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-55.67
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,233.3
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.75
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.51
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.62
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.56
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.71
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
