Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,23.3
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.42
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.14
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,22.59
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,36.16
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.87
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-55.62
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,232.8
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.76
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.44
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.04
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.29
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,23.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.75
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.39
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.56
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.75
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,38.5
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,163.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.32
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-55.49
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,231.5
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.54
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,23.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.9
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.35
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.84
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,36.95
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,158.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.54
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-55.49
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,232.1
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.85
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.83
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.1
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,22.9
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.59
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,82.2
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.59
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,20.73
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,36.66
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.81
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-55.18
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,231.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.02
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.29
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.49
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.32
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.88
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,22.8
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.86
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.25
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.51
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,21.53
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,37.48
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,159.3
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.23
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-54.89
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,230.1
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.47
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.19
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.74
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,22.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.12
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.56
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.42
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.14
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,34.26
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.3
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.77
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-54.54
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,229.1
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.46
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.01
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.44
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.57
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.92
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.29
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.2
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
