Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,35.4
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.21
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-54.57
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,229.4
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.66
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.99
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.21
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.03
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.81
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.19
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
921824,Thurmaston Village G 48,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.03
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.17
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,34.83
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.07
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-53.99
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,227.4
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.15
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.37
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.61
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.09
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.42
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.91
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.14
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,34.71
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.09
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-53.57
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,225.7
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.54
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.17
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.81
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.19
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.83
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.82
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.77
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.83
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.98
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,38.67
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.9
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.99
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-52.53
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,221.8
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.32
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.63
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.08
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,22.4
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.28
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.63
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.56
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.25
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.61
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,42.67
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,75.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,181.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.05
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-53.11
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,223.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.12
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.38
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.35
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,22.4
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.73
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.14
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.56
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.05
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.02
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,40.32
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.4
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.82
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-53.41
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,225.2
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.39
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.2
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.74
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.78
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,22.3
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.74
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.74
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.49
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.9
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.92
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,40.39
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,71.9
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,171.2
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.26
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-53.12
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,224.9
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.58
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.33
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
