Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,21.8
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.55
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.18
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.16
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.36
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,43.08
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,181.9
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.73
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-53.35
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,225.6
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.72
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.96
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.81
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,21.5
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.34
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.26
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.69
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.67
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.93
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,43.9
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,76.9
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,187.5
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.53
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-53.12
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,224.9
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.04
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.74
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.92
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.14
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.58
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,21.2
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.2
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.61
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.46
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.49
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,24.05
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,40.45
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.4
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.08
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-53.68
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,227.2
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.24
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.47
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.34
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.37
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.34
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.85
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.5
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,21.1
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.53
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.4
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
921824,Thurmaston Village G 48,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.47
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,24.21
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.95
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,46.52
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,90.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,197.4
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.22
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-54.06
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,228.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.78
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.35
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.86
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.35
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.48
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,20.8
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.21
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.7
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,24.3
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,46.74
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,196.9
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.44
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-55.19
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,233.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.78
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.83
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.46
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.78
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.9
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,20.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.34
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.65
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
921824,Thurmaston Village G 48,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.12
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.94
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,44.38
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,86.4
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,187.6
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.35
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-55.67
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,234.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.87
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.91
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.88
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.76
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,20.3
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.06
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.61
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.51
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.3
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.6
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,44.26
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,187.4
