Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.17
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-57.23
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,241.1
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.24
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.23
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.5
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.62
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.16
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.52
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,20.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.43
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.94
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.4
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.18
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,23.68
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.49
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,44.84
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,82.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,189.6
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.3
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-56.91
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,239.3
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.7
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.78
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.24
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.73
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.89
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.3
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,19.5
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.61
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.91
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.13
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.79
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.66
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,40.74
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,171.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.97
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-57.62
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,240.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.32
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.52
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.61
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.44
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.47
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.44
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.42
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.52
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,41.25
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.9
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-58.84
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,245.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.06
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.55
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.31
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.78
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.57
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.49
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.43
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.03
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.7
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,45.72
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,91.7
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,193.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.98
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-59.38
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,248.1
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.38
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.03
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.45
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.96
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.25
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.69
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.41
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,42.02
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,79.9
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,178.1
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.95
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-59.75
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,249.0
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.23
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.74
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.95
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.07
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.91
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.68
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.28
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.34
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,40.27
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.1
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.84
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.05
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,250.4
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.13
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.04
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.97
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.95
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
