Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.62
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.64
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.8
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.83
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,21.97
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.96
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,39.15
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,168.0
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.54
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-59.79
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,248.6
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.61
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.44
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.56
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,17.5
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.79
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
921824,Thurmaston Village G 48,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.8
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.75
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.27
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.41
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,42.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.0
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.54
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-59.4
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,247.0
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.12
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.13
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.77
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.75
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.72
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.02
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,138.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.01
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.89
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.13
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.31
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.57
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,38.97
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,165.0
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.56
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-59.45
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,247.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.39
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.85
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.09
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.59
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.91
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.78
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.59
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.35
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,16.7
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.24
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,99.22
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.55
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.7
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.63
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,43.84
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,86.0
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,182.7
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.52
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,249.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.38
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.71
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.21
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.16
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.74
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,141.0
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.4
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,16.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.65
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.94
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.16
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.62
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,37.71
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.14
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-59.87
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,247.3
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.95
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.06
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.0
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.53
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,145.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.87
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.78
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.3
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.5
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.48
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,39.31
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.3
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.44
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-57.91
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,242.6
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.87
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.01
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.61
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.63
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,132.3
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.88
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.64
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.65
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.69
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,40.44
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,169.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.23
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-58.41
