Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,244.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.39
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.45
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.24
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.88
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.92
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.3
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.91
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.77
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.28
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.84
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,44.49
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,186.5
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.55
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-58.84
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,246.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.39
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.59
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.14
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.41
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.32
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.2
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.63
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.9
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.5
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.0
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.97
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.01
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.34
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.07
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,45.7
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,190.6
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.06
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-59.55
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,249.4
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.89
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.28
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.28
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.1
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.98
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.28
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.07
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.34
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.49
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.13
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,21.39
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.44
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,41.12
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,171.9
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.72
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.95
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,252.5
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.99
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.1
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.39
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
921824,Thurmaston Village G 48,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.98
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.24
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,42.82
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,178.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.11
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.03
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,254.0
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.06
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.9
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.43
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.26
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.42
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
921824,Thurmaston Village G 48,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,23.43
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,40.96
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,170.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.41
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.24
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,255.0
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.2
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.24
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.45
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,25.49
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,42.24
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,175.1
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.56
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.91
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,256.8
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.07
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.96
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
