Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.2
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.95
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,40.69
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.58
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-60.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,253.2
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.57
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.55
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,13.7
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.75
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.24
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
921824,Thurmaston Village G 48,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.17
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.31
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,37.66
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,77.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,156.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.13
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.04
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,255.8
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.4
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,13.5
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.28
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.22
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
921824,Thurmaston Village G 48,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,35.13
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.86
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.0
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.1
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.01
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
921824,Thurmaston Village G 48,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.17
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,33.36
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.0
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.4
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,259.6
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.89
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.96
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.06
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.96
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.35
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.4
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.29
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
921824,Thurmaston Village G 48,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.47
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,31.0
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.99
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.78
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,259.3
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.48
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.89
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.7
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.94
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
921824,Thurmaston Village G 48,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,25.03
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.09
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.57
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.91
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.14
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.42
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.92
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
921824,Thurmaston Village G 48,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,29.46
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.76
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.58
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,256.7
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
