Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.73
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.8
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.8
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.74
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
921824,Thurmaston Village G 48,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,27.52
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.82
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.62
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,259.4
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.64
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.37
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
921824,Thurmaston Village G 48,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.82
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.57
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.05
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.0
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.32
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.6
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.99
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
921824,Thurmaston Village G 48,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.96
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.67
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.17
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.3
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,261.3
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.69
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.0
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.12
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
921824,Thurmaston Village G 48,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.95
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.6
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.26
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.94
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.7
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.9
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.05
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
921824,Thurmaston Village G 48,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.24
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.43
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.47
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,260.6
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.65
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
921824,Thurmaston Village G 48,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.03
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.04
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.91
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.81
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
