Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.67
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.05
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
921824,Thurmaston Village G 48,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.61
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-13.69
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.15
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,261.9
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.42
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
921824,Thurmaston Village G 48,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.99
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.45
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.8
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.85
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
921824,Thurmaston Village G 48,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.41
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.64
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.38
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,262.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.21
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.99
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.43
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
921824,Thurmaston Village G 48,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.36
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.05
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.0
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.82
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.03
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
921824,Thurmaston Village G 48,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.86
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.91
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.1
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.25
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,268.3
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.85
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
921824,Thurmaston Village G 48,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.89
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.46
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,265.3
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.66
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
921824,Thurmaston Village G 48,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.37
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.59
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.68
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,265.9
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
