Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.7
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.09
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921824,Thurmaston Village G 48,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.55
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.31
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.7
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.52
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.12
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
921824,Thurmaston Village G 48,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.81
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.55
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.8
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.12
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
921824,Thurmaston Village G 48,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.61
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.52
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.57
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.4
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.59
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.25
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
921824,Thurmaston Village G 48,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.69
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.4
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,264.1
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,14.1
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.68
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
921824,Thurmaston Village G 48,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.96
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.53
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.22
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,264.6
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,14.2
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.9
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.71
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
921824,Thurmaston Village G 48,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.71
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.23
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.28
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.63
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.5
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
