Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.55
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.7
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
921824,Thurmaston Village G 48,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.32
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.05
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.99
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.6
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.36
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
921824,Thurmaston Village G 48,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.98
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.97
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,14.3
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.62
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.04
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
921824,Thurmaston Village G 48,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.8
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.93
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.69
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.85
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
921824,Thurmaston Village G 48,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.74
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,266.6
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.28
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.27
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921824,Thurmaston Village G 48,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.02
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.31
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.3
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,14.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.77
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.16
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
921824,Thurmaston Village G 48,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.25
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.25
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.84
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.85
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
921824,Thurmaston Village G 48,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.14
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.46
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.39
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
