Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.46
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
921824,Thurmaston Village G 48,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.14
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.19
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,266.7
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.8
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.91
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
921824,Thurmaston Village G 48,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.27
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.18
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.18
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.79
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
921824,Thurmaston Village G 48,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.23
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.58
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.5
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.44
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,267.7
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.51
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.47
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
921824,Thurmaston Village G 48,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.43
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.11
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,15.0
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.46
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
921824,Thurmaston Village G 48,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.41
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.81
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.0
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.31
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.54
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921824,Thurmaston Village G 48,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.62
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.17
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.71
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.4
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.8
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
