Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921824,Thurmaston Village G 48,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.36
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.31
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.39
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,269.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.05
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.41
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
921824,Thurmaston Village G 48,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.11
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.21
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.1
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.5
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
921824,Thurmaston Village G 48,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.78
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.53
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,15.3
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.42
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
921824,Thurmaston Village G 48,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.65
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.18
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.13
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.62
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.17
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
921824,Thurmaston Village G 48,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.28
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.98
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.21
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.46
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.6
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
921824,Thurmaston Village G 48,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.56
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.48
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.63
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,268.3
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.9
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-45.88
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921824,Thurmaston Village G 48,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.26
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.93
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.51
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.35
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
