Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.09
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
921824,Thurmaston Village G 48,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.12
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.5
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-65.48
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,274.2
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.86
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.22
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
921824,Thurmaston Village G 48,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.67
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.51
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,274.4
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.7
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-45.51
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921824,Thurmaston Village G 48,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.23
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.31
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,273.9
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.56
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.88
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.47
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
921824,Thurmaston Village G 48,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.97
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.48
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.36
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.49
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,274.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.85
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.25
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
921824,Thurmaston Village G 48,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.27
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.06
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,273.1
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.71
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.84
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
921824,Thurmaston Village G 48,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.98
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.44
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.74
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.7
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.32
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.45
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
921824,Thurmaston Village G 48,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
