Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.78
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.23
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.81
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.52
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921824,Thurmaston Village G 48,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.84
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.67
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.28
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.5
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.62
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.65
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
921824,Thurmaston Village G 48,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.9
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.83
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.99
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.21
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.9
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.6
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.76
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.27
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
921824,Thurmaston Village G 48,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.64
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.5
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.9
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,268.2
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.8
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.38
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.07
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
921824,Thurmaston Village G 48,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.16
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.34
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.17
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,270.6
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.91
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
921824,Thurmaston Village G 48,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.9
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.21
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.25
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.1
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.47
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.54
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.9
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.11
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.69
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921824,Thurmaston Village G 48,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.01
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.47
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.31
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
