Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.46
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.14
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
921824,Thurmaston Village G 48,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.36
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.86
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.17
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,267.7
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.63
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.38
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.1
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921824,Thurmaston Village G 48,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.88
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.13
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,268.0
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.95
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.3
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.87
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.22
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
921824,Thurmaston Village G 48,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.29
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.94
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.62
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.6
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.93
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
921824,Thurmaston Village G 48,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.93
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.74
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.58
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.16
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,265.2
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.27
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.81
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.74
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921824,Thurmaston Village G 48,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.12
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.94
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.7
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.35
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.8
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.32
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.52
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
921824,Thurmaston Village G 48,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.44
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.66
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.57
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,262.7
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.8
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.58
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.4
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.63
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
921824,Thurmaston Village G 48,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.5
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
