Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.21
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.74
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,262.4
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.1
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.81
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921824,Thurmaston Village G 48,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.82
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.58
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.45
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
921824,Thurmaston Village G 48,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.99
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.42
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.4
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.47
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,262.4
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.35
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.4
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.65
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
921824,Thurmaston Village G 48,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.75
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.07
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.07
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.0
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.6
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.51
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
921824,Thurmaston Village G 48,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.35
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.9
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.87
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,260.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.73
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.7
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.83
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
921824,Thurmaston Village G 48,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.89
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.06
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.54
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.69
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,259.7
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.99
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.9
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.59
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.64
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921824,Thurmaston Village G 48,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.77
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.18
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.62
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,259.0
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.35
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,5.2
