Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,17.1
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.08
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.4
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921824,Thurmaston Village G 48,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.19
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.67
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.71
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.21
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.05
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,259.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.08
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.3
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,30.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,17.3
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.44
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.15
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
921824,Thurmaston Village G 48,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.03
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.94
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.72
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.79
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,259.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.55
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
921824,Thurmaston Village G 48,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.96
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.66
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.26
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.58
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,258.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.41
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,17.6
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.03
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
921824,Thurmaston Village G 48,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.95
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.83
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.27
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,257.7
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.6
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,17.7
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.16
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.18
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
921824,Thurmaston Village G 48,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.79
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.71
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.28
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.43
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.53
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.6
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,17.8
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.86
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
921824,Thurmaston Village G 48,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.21
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.56
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.48
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.6
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.46
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,258.2
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.37
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.94
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
921824,Thurmaston Village G 48,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.69
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.81
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.72
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
