Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.45
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,258.1
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.36
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.3
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
921824,Thurmaston Village G 48,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.62
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.25
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.83
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.34
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.72
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,258.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.05
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.92
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.63
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
921824,Thurmaston Village G 48,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.71
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.84
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.44
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.32
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.87
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,259.2
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.19
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
921824,Thurmaston Village G 48,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.72
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.88
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.23
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.81
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.76
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.45
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,258.0
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.74
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.26
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.58
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
921824,Thurmaston Village G 48,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.77
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.42
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.12
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.41
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.2
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.16
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.37
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.67
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
921824,Thurmaston Village G 48,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.7
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.87
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.81
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.52
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.16
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.85
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,256.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.33
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.95
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,18.6
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.08
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
921824,Thurmaston Village G 48,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.72
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.83
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.02
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.65
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.66
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.83
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.28
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,257.1
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.19
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
