Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,18.7
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.03
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.31
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
921824,Thurmaston Village G 48,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.79
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.93
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.68
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.53
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.14
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,257.2
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.21
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.35
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.93
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.9
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.31
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.56
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.79
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.01
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.59
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.21
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,257.4
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.68
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.1
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.33
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,18.9
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
921824,Thurmaston Village G 48,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.68
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.05
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.51
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-61.92
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,258.8
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.13
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.0
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.39
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
921824,Thurmaston Village G 48,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.48
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.72
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.24
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,257.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.14
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.1
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.89
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
921824,Thurmaston Village G 48,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.08
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.43
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.25
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.73
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,259.2
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.24
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.77
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.76
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.2
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
921824,Thurmaston Village G 48,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.67
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.89
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.24
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.2
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.57
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.53
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.59
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
921824,Thurmaston Village G 48,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.85
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.08
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.94
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.19
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.23
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
