Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.4
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.01
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.32
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.67
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.21
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.26
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
921824,Thurmaston Village G 48,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.82
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.37
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.03
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.28
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.53
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.46
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.7
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.31
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.99
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.59
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.37
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.21
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.78
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,262.3
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.95
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.19
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.3
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.19
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
921824,Thurmaston Village G 48,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.84
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.89
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.77
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.76
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.92
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-61.85
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,260.4
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.83
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.1
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.31
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.4
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.75
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.83
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.78
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.18
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.59
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-62.46
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,261.7
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.7
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.47
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.5
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.9
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.16
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.22
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
921824,Thurmaston Village G 48,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.2
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.79
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.66
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,262.5
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.58
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.64
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.49
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.29
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.5
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.45
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.8
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.45
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,28.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.49
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.97
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,262.9
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.47
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.88
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
