Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.6
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.69
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
921824,Thurmaston Village G 48,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.49
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,24.47
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.93
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.2
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.8
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.61
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.51
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.4
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.5
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.17
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
921824,Thurmaston Village G 48,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.52
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.68
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.29
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.11
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,263.2
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.05
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.22
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.6
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.93
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.39
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
921824,Thurmaston Village G 48,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.91
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.36
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.37
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.41
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.25
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.65
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.36
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.8
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.01
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
921824,Thurmaston Village G 48,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,28.16
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.55
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.29
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,264.1
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,20.0
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.65
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.04
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
921824,Thurmaston Village G 48,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.57
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,29.44
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.93
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.32
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,264.2
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.84
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.0
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.25
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
921824,Thurmaston Village G 48,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.97
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.56
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.99
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.2
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.2
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.9
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.98
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.51
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,20.3
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.23
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.17
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
921824,Thurmaston Village G 48,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,30.45
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.27
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.07
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
