Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,20.3
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.79
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
921824,Thurmaston Village G 48,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.83
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,33.04
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.28
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.39
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.5
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.3
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.44
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.71
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,20.3
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.83
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.78
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.24
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.43
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.4
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.42
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.91
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.87
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,20.5
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.16
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.56
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.63
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.58
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,28.12
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.2
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.6
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,264.8
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.37
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.8
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.87
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,20.5
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.21
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
921824,Thurmaston Village G 48,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.41
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.26
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-63.81
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,265.3
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,20.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.73
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
921824,Thurmaston Village G 48,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.82
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,28.02
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.3
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-64.0
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,265.6
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.2
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.33
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,20.7
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.43
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
921824,Thurmaston Village G 48,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,31.61
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,62.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.3
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.58
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,264.7
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.02
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,20.8
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
