Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.95
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.32
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
921824,Thurmaston Village G 48,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.77
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,32.94
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.28
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-64.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,265.6
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.15
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.97
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.51
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,20.7
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.77
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.47
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
921824,Thurmaston Village G 48,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.08
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.17
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.63
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.38
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.63
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,265.0
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.89
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.95
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.11
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.26
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.9
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.1
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.11
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
921824,Thurmaston Village G 48,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,35.8
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,69.1
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.8
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.07
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.18
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.8
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.4
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.1
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.73
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
921824,Thurmaston Village G 48,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.46
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,34.17
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.55
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.95
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.95
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.55
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.73
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.15
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.2
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.02
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.43
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
921824,Thurmaston Village G 48,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.89
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.44
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.81
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.2
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.23
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.78
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.6
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.01
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.18
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
921824,Thurmaston Village G 48,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.8
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.57
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,37.64
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,77.3
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.87
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.67
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.0
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.51
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.57
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.12
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.59
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.81
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.23
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.0
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.56
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.17
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
921824,Thurmaston Village G 48,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,33.74
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,61.8
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.17
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.89
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,263.5
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.73
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.22
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.81
