Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.27
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.84
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
921824,Thurmaston Village G 48,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.64
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.11
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.73
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.57
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.3
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.4
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.14
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.44
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.11
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.93
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.09
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.24
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.48
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,30.35
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,58.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.09
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.03
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.66
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.31
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.57
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.91
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.98
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
921824,Thurmaston Village G 48,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.25
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,27.24
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.13
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.82
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,263.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.21
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.17
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.72
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.9
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.01
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.96
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.54
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.02
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.56
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.16
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.46
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,264.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.96
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.73
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.67
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.15
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.42
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.75
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,22.3
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.68
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.58
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.95
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.82
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.11
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,31.41
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.43
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.91
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,265.6
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.49
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.66
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.61
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.45
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.74
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,22.4
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.26
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.48
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
921824,Thurmaston Village G 48,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.21
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.12
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,31.29
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.2
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.48
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.5
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.3
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.08
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.82
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.79
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.8
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.18
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,22.3
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
