Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.02
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.72
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.43
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.63
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.31
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,32.08
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.25
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-63.24
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,264.1
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.51
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.32
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.39
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.68
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.42
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.8
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.34
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.49
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
921824,Thurmaston Village G 48,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.72
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.56
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,29.41
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.26
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-63.04
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.14
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.92
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.08
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.45
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.7
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.19
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.27
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.4
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
921824,Thurmaston Village G 48,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.18
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.93
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.06
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,32.63
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.49
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.88
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,263.3
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.88
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.1
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.19
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.97
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.24
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.74
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,34.3
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.23
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.84
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.2
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.18
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.16
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,24.7
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.31
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.0
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.37
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.64
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
921824,Thurmaston Village G 48,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.99
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.08
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.1
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,32.72
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.04
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.87
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.0
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.22
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.2
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.9
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.78
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.82
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.55
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.88
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,33.66
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-15.63
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.5
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,261.7
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.85
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.5
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.97
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.47
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.76
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.53
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,22.1
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.4
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.15
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
921824,Thurmaston Village G 48,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.95
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.28
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,33.64
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.24
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.04
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,260.5
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.86
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.52
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.54
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
