Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.7
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.29
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,134.4
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.9
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.13
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.12
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
921824,Thurmaston Village G 48,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.44
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.2
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,32.15
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.26
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.96
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,260.3
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.72
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.9
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.68
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.24
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,22.1
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.03
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.52
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.94
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.26
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.96
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.44
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,259.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.79
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.9
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.61
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.6
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.22
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.88
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,22.5
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.19
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.43
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.89
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,32.33
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-16.62
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-60.82
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,257.2
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.03
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.61
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.55
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.44
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.32
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.8
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.22
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,22.2
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
921824,Thurmaston Village G 48,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.49
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.34
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.15
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,36.15
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.05
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.31
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,256.1
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.49
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.53
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.98
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.73
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.3
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.87
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.68
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.04
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.19
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.7
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.73
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.98
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
921824,Thurmaston Village G 48,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.26
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,36.25
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,64.9
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.91
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-60.58
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,257.6
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.47
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.04
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.02
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.25
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.35
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.98
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.44
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,171.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.3
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.28
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.9
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.2
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,86.77
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
921824,Thurmaston Village G 48,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.12
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.25
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.24
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.8
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,258.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.93
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.55
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.58
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.45
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,19.5
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
