Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.93
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
921824,Thurmaston Village G 48,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.29
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.99
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.49
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,36.56
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.14
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,260.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.17
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.49
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,26.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.73
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.62
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.76
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,17.3
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.04
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.54
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.58
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.17
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,40.63
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,74.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.5
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.42
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.13
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.0
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.25
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.34
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.76
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.08
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.59
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.84
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.91
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,15.7
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.07
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.27
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.3
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.7
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,43.15
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,83.0
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.7
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.08
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-61.38
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,261.7
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.94
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.1
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.85
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.18
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.6
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.22
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.4
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,15.4
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.75
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.77
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.38
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.84
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.71
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,43.44
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,80.5
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,180.1
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.92
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-61.49
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.8
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.32
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.93
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.9
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.4
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.13
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.19
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
921824,Thurmaston Village G 48,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.69
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.89
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,40.84
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,75.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,168.6
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.63
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-62.61
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.6
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.3
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.06
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.11
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.14
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.1
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.32
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.97
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,45.87
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,94.9
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,189.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.33
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-62.14
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,263.7
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.1
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.05
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.04
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.77
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.9
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
921824,Thurmaston Village G 48,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.33
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,41.58
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,83.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,172.4
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.17
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-61.61
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,262.9
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.73
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.65
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.24
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
