Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.19
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.66
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.64
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.73
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
921824,Thurmaston Village G 48,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,19.71
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,38.18
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.3
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.85
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.14
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,264.6
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.5
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.32
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.21
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.51
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.95
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.19
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
921824,Thurmaston Village G 48,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.45
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,36.66
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,74.4
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.68
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.37
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,265.7
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.85
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.24
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.49
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.2
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.36
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.01
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.75
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,33.87
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.59
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-62.81
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,266.7
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.2
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.24
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,15.1
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.66
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.29
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
921824,Thurmaston Village G 48,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.08
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,30.99
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.73
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.84
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,269.1
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.2
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.44
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,15.2
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.23
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
921824,Thurmaston Village G 48,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.94
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.94
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,25.64
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.29
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.08
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,269.9
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.98
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.48
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.25
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,3.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.34
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.13
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
921824,Thurmaston Village G 48,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.89
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.51
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.25
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.93
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.37
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,270.3
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.01
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.87
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.79
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
921824,Thurmaston Village G 48,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
