Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.02
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.05
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.73
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.52
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-64.08
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,269.7
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.89
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.19
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.87
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.17
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.51
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.33
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
921824,Thurmaston Village G 48,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.02
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.88
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,21.79
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.9
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.0
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,267.1
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.5
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.26
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
921824,Thurmaston Village G 48,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.58
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.9
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.26
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.4
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.8
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.39
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.16
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
921824,Thurmaston Village G 48,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.81
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.38
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.12
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.44
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,268.5
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.43
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.99
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.38
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,61.3
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.6
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.51
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
921824,Thurmaston Village G 48,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.92
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.89
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.23
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.24
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.71
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,271.0
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,12.4
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.8
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.06
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
921824,Thurmaston Village G 48,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.11
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.17
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.32
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,269.3
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.06
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.91
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
921824,Thurmaston Village G 48,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.09
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.98
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.9
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-62.92
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,266.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
