Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.0
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.48
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.07
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
921824,Thurmaston Village G 48,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.78
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.95
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.08
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,267.0
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.2
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,16.2
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.7
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.85
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
921824,Thurmaston Village G 48,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.01
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-19.36
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-63.2
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,267.7
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,16.3
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.07
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.59
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
921824,Thurmaston Village G 48,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.08
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.1
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.32
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-63.88
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,269.9
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.1
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.6
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.83
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.57
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
921824,Thurmaston Village G 48,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.3
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.95
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.5
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-64.84
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,272.3
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.9
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.61
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.63
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
921824,Thurmaston Village G 48,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-20.16
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-64.91
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,272.3
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.5
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.2
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.64
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.4
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
921824,Thurmaston Village G 48,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.92
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-18.75
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.37
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,271.8
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.47
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.66
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
921824,Thurmaston Village G 48,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.73
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.12
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
