Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-17.78
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-63.44
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,264.8
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,17.4
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.69
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.74
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
921824,Thurmaston Village G 48,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.87
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.75
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-14.06
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-60.72
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,250.3
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,17.7
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.38
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
921824,Thurmaston Village G 48,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.4
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.33
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.7
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-59.89
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,245.1
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.45
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
921824,Thurmaston Village G 48,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.45
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.38
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.24
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-60.49
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,246.0
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.0
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
921824,Thurmaston Village G 48,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.61
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.21
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.68
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.29
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-60.73
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,246.7
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.14
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.2
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.07
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
921824,Thurmaston Village G 48,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.96
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-61.24
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,248.7
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.33
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
921824,Thurmaston Village G 48,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.33
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.58
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.35
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-60.53
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,246.5
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
