Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.59
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
921824,Thurmaston Village G 48,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.23
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.54
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.68
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-59.32
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,242.4
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.87
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
921824,Thurmaston Village G 48,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.49
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.24
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.17
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.77
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-57.83
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,238.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.84
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
921824,Thurmaston Village G 48,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.15
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.22
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-11.92
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-57.63
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,238.2
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.03
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
921824,Thurmaston Village G 48,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.08
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.18
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-57.39
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,238.0
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.9
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.98
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
921824,Thurmaston Village G 48,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.22
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.55
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-12.45
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-59.41
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,244.7
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.19
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
921824,Thurmaston Village G 48,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.33
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.31
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-9.79
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-62.73
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,253.8
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.2
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.96
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
921824,Thurmaston Village G 48,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.35
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.09
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.16
