Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-64.85
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,261.0
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.24
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
921824,Thurmaston Village G 48,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.76
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.43
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.28
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-65.78
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,264.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.17
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.3
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.35
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
921824,Thurmaston Village G 48,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.46
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.97
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-8.53
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-66.17
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,266.3
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.74
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.94
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
921824,Thurmaston Village G 48,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.29
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.57
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.79
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-65.68
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,263.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.71
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.75
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
921824,Thurmaston Village G 48,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.39
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.16
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.34
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-65.35
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,262.5
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.5
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.31
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.7
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
921824,Thurmaston Village G 48,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.68
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.38
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.89
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-65.59
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,263.9
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.4
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.71
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.57
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
921824,Thurmaston Village G 48,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.26
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.18
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.87
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-65.41
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,263.6
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.4
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.3
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921824,Thurmaston Village G 48,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
